Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.25
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.88
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.44
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.83
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.55
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.51
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.19
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,39.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,104.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.88
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
922232,BRAYBROOKE ROAD G108,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.97
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.91
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.44
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.23
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.12
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.49
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,11.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.92
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.94
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.89
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.49
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,88.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.59
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.87
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.44
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.39
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.34
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,49.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,96.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.55
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.53
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.55
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.11
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.79
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,50.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,103.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
