Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.47
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,23.12
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.27
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.28
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,55.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,100.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
922232,BRAYBROOKE ROAD G108,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.22
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.35
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.87
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,51.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.81
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.32
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.67
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,22.86
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.17
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,99.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.14
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.92
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,44.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,109.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.35
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.67
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.43
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.94
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,42.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,104.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.35
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.68
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.14
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.71
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,39.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.47
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.27
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.43
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,42.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
