Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.09
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.75
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
922232,BRAYBROOKE ROAD G108,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.69
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.53
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,31.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.56
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.75
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.76
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.66
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,12.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.52
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.63
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.69
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.59
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.77
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.39
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,40.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,101.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.11
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.42
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,107.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.33
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.19
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.23
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.82
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,25.19
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.22
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,12.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.43
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.15
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.86
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.18
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,120.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,12.1
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
922232,BRAYBROOKE ROAD G108,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.41
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.02
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.54
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
