Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.38
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.52
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.61
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.44
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.35
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,93.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.78
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.56
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.12
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.74
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.99
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.16
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,52.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,14.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,52.44
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.46
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.51
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,46.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.54
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,14.7
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.95
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.41
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.81
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.37
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,42.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,102.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.83
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,transformer,,Temperature,C,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.23
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.68
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.78
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,24.36
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.73
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,105.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.29
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.58
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,transformer,,Temperature,C,15.0
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,61.56
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
922232,BRAYBROOKE ROAD G108,2024-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.54
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.51
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.92
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.57
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,103.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.58
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.48
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,transformer,,Temperature,C,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.59
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,41.64
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
