Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.58
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,24.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.25
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.53
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.18
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,transformer,,Temperature,C,15.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.78
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.77
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.69
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.09
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.12
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,N Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,transformer,,Temperature,C,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.64
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.88
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.29
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.26
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.55
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,N Current (RMS),A,38.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.16
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,transformer,,Temperature,C,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.15
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.88
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,26.61
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.14
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.18
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,N Current (RMS),A,40.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,116.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.28
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,transformer,,Temperature,C,15.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.18
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.79
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.54
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.04
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.36
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,N Current (RMS),A,42.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.45
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.01
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,transformer,,Temperature,C,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,64.4
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
922232,BRAYBROOKE ROAD G108,2024-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.68
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.88
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.85
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.42
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,N Current (RMS),A,32.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,101.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.57
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,transformer,,Temperature,C,15.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.24
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.21
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.38
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.98
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,101.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.88
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
