Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,transformer,,Temperature,C,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.77
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.51
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.16
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.53
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,24.25
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.09
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,N Current (RMS),A,23.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.25
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.76
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,transformer,,Temperature,C,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.28
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.29
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.99
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.98
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.24
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.79
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.44
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.18
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,transformer,,Temperature,C,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.36
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,58.14
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.74
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.67
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.02
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.21
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.42
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,N Current (RMS),A,44.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,140.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.68
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,transformer,,Temperature,C,16.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.99
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.92
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.35
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.72
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.21
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.94
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,N Current (RMS),A,47.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,148.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.33
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.76
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.3
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.13
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
922232,BRAYBROOKE ROAD G108,2024-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.94
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.73
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.66
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,N Current (RMS),A,44.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,149.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,84.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.44
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.77
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.62
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,70.64
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.37
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.72
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.41
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.59
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.53
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.69
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,136.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.41
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,N Current (RMS),A,75.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.89
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.31
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,86.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.82
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.94
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.14
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.64
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,N Current (RMS),A,43.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
