Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.21
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.57
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,N Current (RMS),A,82.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,transformer,,Temperature,C,16.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.91
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.85
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.59
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.65
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.32
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,N Current (RMS),A,40.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,147.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.57
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.26
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.12
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,N Current (RMS),A,74.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,214.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,transformer,,Temperature,C,16.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.16
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.71
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,82.96
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.88
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.67
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.63
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.38
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,146.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,transformer,,Temperature,C,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,73.72
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.37
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.73
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.34
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.97
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,N Current (RMS),A,45.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,159.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,106.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.72
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,transformer,,Temperature,C,17.0
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,79.49
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,65.18
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.01
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
922232,BRAYBROOKE ROAD G108,2024-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.33
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.72
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.73
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,N Current (RMS),A,64.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,180.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,97.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.95
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,164.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,transformer,,Temperature,C,17.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,82.96
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.98
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.35
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.99
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.31
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.37
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,N Current (RMS),A,57.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,161.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.28
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.77
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,transformer,,Temperature,C,17.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.89
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.19
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,N Current (RMS),A,44.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.57
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.71
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.36
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,transformer,,Temperature,C,17.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.84
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,74.55
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.35
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.89
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.79
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.76
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.31
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,N Current (RMS),A,52.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
