Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.28
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.94
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.58
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,transformer,,Temperature,C,17.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.13
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.35
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.25
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.68
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,40.42
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.66
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.55
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,N Current (RMS),A,56.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,169.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.42
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.13
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.03
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,151.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,transformer,,Temperature,C,17.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.44
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.64
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.61
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.27
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.59
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,N Current (RMS),A,53.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,160.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.95
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.03
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.27
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.6
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,transformer,,Temperature,C,17.5
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.52
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.16
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.97
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
922232,BRAYBROOKE ROAD G108,2024-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.61
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,N Current (RMS),A,56.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,171.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.76
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,transformer,,Temperature,C,17.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,85.84
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.18
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.12
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,42.42
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.25
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,N Current (RMS),A,62.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,177.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,109.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.53
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.41
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.85
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,147.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,transformer,,Temperature,C,17.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.61
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,74.28
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.19
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.37
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.27
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,25.65
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,N Current (RMS),A,60.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,172.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,107.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.44
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,transformer,,Temperature,C,17.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.42
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.83
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,24.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,N Current (RMS),A,60.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,172.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,99.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.75
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.75
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,158.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,transformer,,Temperature,C,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.62
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,70.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.65
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.36
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.71
