Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.58
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.96
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.59
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,N Current (RMS),A,50.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,157.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.56
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.45
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.91
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,transformer,,Temperature,C,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.69
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.38
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.85
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.19
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.76
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,38.32
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.39
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,159.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.35
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.29
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.1
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.32
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,transformer,,Temperature,C,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.13
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.31
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.8
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
922232,BRAYBROOKE ROAD G108,2024-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.53
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.71
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.39
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,N Current (RMS),A,46.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,161.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.41
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.52
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.83
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,transformer,,Temperature,C,18.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.46
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.76
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.51
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.05
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.11
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.43
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.84
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.68
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.69
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,N Current (RMS),A,55.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,151.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,N Current (RMS),A,5.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.14
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.86
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.96
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,transformer,,Temperature,C,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.21
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.65
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.64
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.65
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.95
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.85
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,N Current (RMS),A,62.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,156.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.48
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.82
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,transformer,,Temperature,C,19.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.94
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,N Current (RMS),A,56.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,135.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,108.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.71
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,transformer,,Temperature,C,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.45
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.66
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.23
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.93
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.84
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,N Current (RMS),A,50.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,149.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.93
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.49
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,transformer,,Temperature,C,19.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
