Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.21
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.71
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.96
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.69
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.75
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,N Current (RMS),A,53.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,152.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.27
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.28
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.6
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,transformer,,Temperature,C,19.3
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.65
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.2
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.54
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
922232,BRAYBROOKE ROAD G108,2024-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.39
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.69
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.65
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.91
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,N Current (RMS),A,48.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,164.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,90.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.18
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,transformer,,Temperature,C,19.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,79.72
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.32
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.22
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.65
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.94
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.92
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,25.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.98
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,N Current (RMS),A,43.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,169.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,103.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.99
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,transformer,,Temperature,C,19.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,81.46
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.36
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.54
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.42
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.24
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.83
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.96
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.77
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,N Current (RMS),A,48.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,159.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.21
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.15
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,transformer,,Temperature,C,19.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,77.93
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.75
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.66
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.41
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.37
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.75
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,N Current (RMS),A,51.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.89
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.07
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,132.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,transformer,,Temperature,C,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.47
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.53
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.79
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.21
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.58
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.62
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.31
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,N Current (RMS),A,49.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,160.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,72.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,100.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.33
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.65
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,108.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,transformer,,Temperature,C,19.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.34
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.38
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.28
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.62
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.57
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.72
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,30.74
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,N Current (RMS),A,49.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,127.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.74
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.81
