Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,transformer,,Temperature,C,19.9
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.94
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.06
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.48
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.2
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
922232,BRAYBROOKE ROAD G108,2024-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.69
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.62
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.79
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,21.57
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.96
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,N Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,88.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.59
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.85
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,transformer,,Temperature,C,20.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.25
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.38
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.88
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.67
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.58
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.96
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.17
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.96
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,N Current (RMS),A,44.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,152.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.89
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.68
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,transformer,,Temperature,C,20.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.81
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.77
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.46
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.57
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.96
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.32
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,N Current (RMS),A,45.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,157.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.34
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.75
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.98
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,transformer,,Temperature,C,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,77.51
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.29
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,40.47
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.17
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,N Current (RMS),A,55.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,168.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.12
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,transformer,,Temperature,C,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.72
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.78
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.91
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.34
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.99
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,43.69
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.47
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,N Current (RMS),A,65.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,181.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.21
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.99
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.97
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,transformer,,Temperature,C,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,83.48
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,59.11
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.41
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.83
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.44
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.18
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.21
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.26
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,N Current (RMS),A,35.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.91
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.35
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,transformer,,Temperature,C,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.63
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.21
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
922232,BRAYBROOKE ROAD G108,2024-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.67
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.68
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,N Current (RMS),A,31.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
