Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.99
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,transformer,,Temperature,C,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.26
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,59.71
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.62
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.84
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.96
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.65
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.81
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.91
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,transformer,,Temperature,C,20.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.67
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.53
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,78.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.21
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,transformer,,Temperature,C,19.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.39
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.68
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,27.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.76
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,N Current (RMS),A,24.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,117.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,80.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.86
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.79
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.37
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,transformer,,Temperature,C,19.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.54
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.78
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.41
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.88
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,36.92
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.33
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,N Current (RMS),A,53.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,158.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.17
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,transformer,,Temperature,C,19.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.43
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.47
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.21
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.93
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.74
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,N Current (RMS),A,50.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,161.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.9
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.83
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,transformer,,Temperature,C,19.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.62
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.52
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
922232,BRAYBROOKE ROAD G108,2024-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.48
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.74
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.28
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.07
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,91.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.22
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.26
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,transformer,,Temperature,C,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.49
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.26
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.38
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.61
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.38
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.71
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.95
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
