Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.79
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.76
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,transformer,,Temperature,C,18.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.35
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,54.96
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.71
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.34
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.57
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.36
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.39
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,N Current (RMS),A,23.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,88.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.64
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.45
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,transformer,,Temperature,C,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,64.21
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,59.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.86
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.18
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.69
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.15
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.54
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,137.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,91.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.43
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.18
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.83
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,transformer,,Temperature,C,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.32
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.24
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.54
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.91
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.71
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,128.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,transformer,,Temperature,C,17.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.12
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.87
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.59
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.54
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.16
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.15
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,147.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,78.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.07
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,transformer,,Temperature,C,17.5
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.64
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
922232,BRAYBROOKE ROAD G108,2024-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.13
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.84
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.93
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.14
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.41
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,N Current (RMS),A,56.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,175.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,83.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.29
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,transformer,,Temperature,C,17.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,80.44
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,57.59
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,6.62
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.63
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,40.81
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.67
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.35
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,N Current (RMS),A,58.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,170.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,72.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.92
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,transformer,,Temperature,C,17.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,79.88
