Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.68
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.36
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.46
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.65
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.94
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,N Current (RMS),A,53.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,156.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.96
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.92
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,transformer,,Temperature,C,17.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.85
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,56.66
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.96
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.17
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.24
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,N Current (RMS),A,46.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,133.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.32
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.98
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.34
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,transformer,,Temperature,C,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.63
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.57
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.22
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.04
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.93
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,N Current (RMS),A,46.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,transformer,,Temperature,C,18.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.79
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.63
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.81
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,33.34
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.19
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,N Current (RMS),A,49.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,143.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.74
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.21
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,transformer,,Temperature,C,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.2
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.17
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.26
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
922232,BRAYBROOKE ROAD G108,2024-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.78
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.38
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.71
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.28
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,N Current (RMS),A,51.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,152.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,N Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.34
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,transformer,,Temperature,C,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.78
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.75
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.82
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.84
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.53
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.28
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,132.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.87
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,transformer,,Temperature,C,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.63
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.94
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.87
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.79
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.46
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,N Current (RMS),A,38.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,138.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,84.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,N Current (RMS),A,4.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.77
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
