Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,transformer,,Temperature,C,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,68.68
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,55.72
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.12
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.68
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.49
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.74
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,N Current (RMS),A,35.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,147.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,95.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.72
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.63
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.98
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,transformer,,Temperature,C,18.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,73.91
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,59.67
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.83
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.84
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.36
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.99
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.68
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.62
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,N Current (RMS),A,30.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,96.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,transformer,,Temperature,C,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.68
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.44
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.65
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.88
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,N Current (RMS),A,47.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.71
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.2
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,transformer,,Temperature,C,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,70.82
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
922232,BRAYBROOKE ROAD G108,2024-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.45
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,7.78
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.76
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.12
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.81
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,N Current (RMS),A,34.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,78.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.29
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,transformer,,Temperature,C,18.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.15
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.41
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.11
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.67
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.92
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,32.65
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.69
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.34
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.67
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,transformer,,Temperature,C,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,58.63
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.66
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.97
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.96
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.24
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.19
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.27
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,N Current (RMS),A,28.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,142.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,93.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,transformer,,Temperature,C,17.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.76
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.18
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.93
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,6.22
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,32.22
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.82
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.79
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,N Current (RMS),A,34.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,138.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,84.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
