Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.21
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.17
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.44
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,transformer,,Temperature,C,17.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.83
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.66
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.26
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,5.55
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,34.64
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.69
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,N Current (RMS),A,44.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,151.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.51
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,transformer,,Temperature,C,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.15
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.61
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.76
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.69
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.29
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.92
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.32
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.43
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.23
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,152.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,90.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.9
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.52
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,transformer,,Temperature,C,16.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.05
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
922232,BRAYBROOKE ROAD G108,2024-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.37
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,23.17
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,131.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,N Current (RMS),A,39.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,transformer,,Temperature,C,16.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.74
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.74
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.23
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.37
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.35
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.99
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.71
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,N Current (RMS),A,38.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,137.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,94.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.69
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,transformer,,Temperature,C,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.97
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,56.14
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.96
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,4.14
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.47
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.69
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.28
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,N Current (RMS),A,43.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,147.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,transformer,,Temperature,C,15.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.59
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,12.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.73
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,33.23
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.67
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.55
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,transformer,,Temperature,C,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.25
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.99
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,13.26
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.28
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.49
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,N Current (RMS),A,57.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,164.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,92.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
