Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.49
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.48
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,transformer,,Temperature,C,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.71
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,70.69
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.57
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.27
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.11
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,25.56
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.25
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,N Current (RMS),A,45.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,138.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,105.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.61
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.71
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,transformer,,Temperature,C,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.6
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
922232,BRAYBROOKE ROAD G108,2024-04-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.38
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.82
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.34
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,24.91
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.72
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,N Current (RMS),A,37.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,132.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,103.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.41
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.34
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,transformer,,Temperature,C,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,60.74
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.63
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.71
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.17
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.31
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,N Current (RMS),A,33.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,96.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.82
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.39
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,transformer,,Temperature,C,14.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,63.47
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.61
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.41
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.36
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.17
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,24.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,N Current (RMS),A,50.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,144.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,102.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.95
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,transformer,,Temperature,C,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.67
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.28
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.09
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.47
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.18
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.29
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,27.51
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,N Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,130.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,113.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.16
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,transformer,,Temperature,C,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.31
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.59
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.59
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.79
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,27.56
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.37
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,139.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,113.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,transformer,,Temperature,C,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.89
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.65
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.97
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.01
