Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.81
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.24
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,27.96
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,5.83
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,N Current (RMS),A,53.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,133.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,116.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,25.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,transformer,,Temperature,C,13.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.87
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.18
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
922232,BRAYBROOKE ROAD G108,2024-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.48
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.17
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,29.75
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,25.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,N Current (RMS),A,45.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,127.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,102.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,N Current (RMS),A,4.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,transformer,,Temperature,C,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.72
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.28
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.72
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.97
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,24.55
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,N Current (RMS),A,37.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,101.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,transformer,,Temperature,C,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.64
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.84
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.64
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.81
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,26.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.67
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,N Current (RMS),A,36.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,113.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.84
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,transformer,,Temperature,C,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.24
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.85
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.42
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.85
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,N Current (RMS),A,52.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,134.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.17
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.17
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,transformer,,Temperature,C,12.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.62
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.94
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.37
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,28.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.02
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,N Current (RMS),A,45.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,N Current (RMS),A,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,transformer,,Temperature,C,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.71
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.39
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.74
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.63
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.56
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,N Current (RMS),A,41.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,116.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.91
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.38
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.55
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.9
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,transformer,,Temperature,C,12.5
