Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,56.57
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
922232,BRAYBROOKE ROAD G108,2024-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.53
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,102.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,N Current (RMS),A,3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.76
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.93
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,transformer,,Temperature,C,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.26
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.99
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.67
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,N Current (RMS),A,40.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,transformer,,Temperature,C,12.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.71
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,11.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.23
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.75
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.92
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,103.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,transformer,,Temperature,C,12.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.98
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.58
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.62
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.71
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,N Current (RMS),A,24.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,93.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.66
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,transformer,,Temperature,C,12.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,44.94
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.66
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.34
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.42
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.62
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,N Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,107.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,89.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,transformer,,Temperature,C,12.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.99
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.31
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.39
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.15
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.55
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.69
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,N Current (RMS),A,29.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,97.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,N Current (RMS),A,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.88
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,transformer,,Temperature,C,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.18
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
922232,BRAYBROOKE ROAD G108,2024-04-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.15
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.23
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,N Current (RMS),A,50.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,N Current (RMS),A,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
