Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.51
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,transformer,,Temperature,C,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.57
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.96
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.63
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.83
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,N Current (RMS),A,64.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.37
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,transformer,,Temperature,C,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.09
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.75
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.82
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,N Current (RMS),A,63.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,124.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.79
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,transformer,,Temperature,C,11.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.17
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.76
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.92
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,25.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.45
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,N Current (RMS),A,57.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,112.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.55
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,68.38
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.16
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.37
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.51
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.53
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,N Current (RMS),A,67.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,134.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,N Current (RMS),A,2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,62.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.18
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.17
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.95
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.96
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,N Current (RMS),A,49.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,119.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.9
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,transformer,,Temperature,C,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
922232,BRAYBROOKE ROAD G108,2024-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.81
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.84
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,24.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,N Current (RMS),A,46.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,105.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,transformer,,Temperature,C,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.17
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.15
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.54
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.91
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.61
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,N Current (RMS),A,43.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
