Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,transformer,,Temperature,C,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.94
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.68
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.48
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.53
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,N Current (RMS),A,42.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,transformer,,Temperature,C,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.51
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.96
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.34
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.71
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.94
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,N Current (RMS),A,45.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,98.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,transformer,,Temperature,C,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,51.83
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.88
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.56
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.97
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.12
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,N Current (RMS),A,46.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,101.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,transformer,,Temperature,C,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
922232,BRAYBROOKE ROAD G108,2024-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.77
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.43
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,N Current (RMS),A,39.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.33
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,transformer,,Temperature,C,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,43.92
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.11
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.91
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
922232,BRAYBROOKE ROAD G108,2024-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.13
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.68
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.62
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.96
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,N Current (RMS),A,36.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,transformer,,Temperature,C,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.32
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.79
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.79
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.68
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.13
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,N Current (RMS),A,42.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.34
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,transformer,,Temperature,C,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,40.51
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.74
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.45
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.32
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.64
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.28
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.9
