Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.42
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,transformer,,Temperature,C,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.46
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.47
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.49
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.47
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.84
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.69
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.75
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.87
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.53
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,86.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.98
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.59
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,N Current (RMS),A,65.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,transformer,,Temperature,C,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.82
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.63
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.07
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.29
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,N Current (RMS),A,33.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,84.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.28
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.83
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.03
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.1
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.02
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
922232,BRAYBROOKE ROAD G108,2024-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.23
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.45
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.54
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,N Current (RMS),A,56.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.55
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.85
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.29
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.98
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.86
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,N Current (RMS),A,47.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.81
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.74
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.59
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.57
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,N Current (RMS),A,54.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.09
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.81
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
