Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.42
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.82
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,N Current (RMS),A,29.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.25
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.79
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.47
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,90.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.54
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,N Current (RMS),A,52.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.26
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.47
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.83
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,N Current (RMS),A,39.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,26.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,N Current (RMS),A,2.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.88
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
922232,BRAYBROOKE ROAD G108,2024-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.52
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,3.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,20.54
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,29.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.88
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,N Current (RMS),A,50.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,transformer,,Temperature,C,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.96
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.75
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.88
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,21.53
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.46
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.58
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,N Current (RMS),A,37.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,96.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.45
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,transformer,,Temperature,C,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.38
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.32
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.38
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.18
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,N Current (RMS),A,43.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,100.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.51
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.36
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,transformer,,Temperature,C,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.37
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,10.73
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.66
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.68
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.24
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,N Current (RMS),A,45.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,105.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
