Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,transformer,,Temperature,C,10.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.96
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.38
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.64
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.97
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.28
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,N Current (RMS),A,44.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,104.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,transformer,,Temperature,C,11.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,43.76
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.53
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.41
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.49
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.36
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,N Current (RMS),A,35.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.15
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.03
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,transformer,,Temperature,C,11.2
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.45
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.36
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
922232,BRAYBROOKE ROAD G108,2024-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.18
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.91
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.15
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,91.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,transformer,,Temperature,C,11.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.19
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.21
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.73
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,85.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.09
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,transformer,,Temperature,C,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.81
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,9.59
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.19
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.18
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,98.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.78
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,transformer,,Temperature,C,11.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.35
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.09
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.64
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.65
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,N Current (RMS),A,2.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.68
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,transformer,,Temperature,C,12.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.63
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,7.86
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.95
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.32
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,N Current (RMS),A,36.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.54
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,transformer,,Temperature,C,12.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,8.71
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.23
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,N Current (RMS),A,36.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.9
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.45
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,transformer,,Temperature,C,12.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.04
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
922232,BRAYBROOKE ROAD G108,2024-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
